Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
511558,Mayflower Inn Rhoose,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
511558,Mayflower Inn Rhoose,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.23
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
511558,Mayflower Inn Rhoose,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.61
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
511558,Mayflower Inn Rhoose,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.13
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
511558,Mayflower Inn Rhoose,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.31
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
511558,Mayflower Inn Rhoose,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.21
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
511558,Mayflower Inn Rhoose,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
511558,Mayflower Inn Rhoose,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
511558,Mayflower Inn Rhoose,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.11
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
511558,Mayflower Inn Rhoose,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.95
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
