Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
511558,Mayflower Inn Rhoose,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.13
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,28.9
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
511558,Mayflower Inn Rhoose,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.64
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.15
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
511558,Mayflower Inn Rhoose,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.37
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.41
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
511558,Mayflower Inn Rhoose,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.28
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.23
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
511558,Mayflower Inn Rhoose,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.07
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.18
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
511558,Mayflower Inn Rhoose,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.42
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
511558,Mayflower Inn Rhoose,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.51
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
511558,Mayflower Inn Rhoose,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.62
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
511558,Mayflower Inn Rhoose,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.7
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
