Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
511558,Mayflower Inn Rhoose,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
511558,Mayflower Inn Rhoose,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.41
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
511558,Mayflower Inn Rhoose,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.33
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.53
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.53
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.72
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
511558,Mayflower Inn Rhoose,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.71
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.28
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
511558,Mayflower Inn Rhoose,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.95
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.32
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
511558,Mayflower Inn Rhoose,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.87
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.11
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.8
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
511558,Mayflower Inn Rhoose,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.36
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.67
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
511558,Mayflower Inn Rhoose,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.15
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.16
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
511558,Mayflower Inn Rhoose,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.72
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.39
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.95
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
