Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
511558,Mayflower Inn Rhoose,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.56
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.17
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
511558,Mayflower Inn Rhoose,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.13
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.49
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
511558,Mayflower Inn Rhoose,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.99
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
511558,Mayflower Inn Rhoose,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.79
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.06
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
511558,Mayflower Inn Rhoose,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.17
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
511558,Mayflower Inn Rhoose,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.22
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
511558,Mayflower Inn Rhoose,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.54
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.33
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
511558,Mayflower Inn Rhoose,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.63
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
511558,Mayflower Inn Rhoose,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.76
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
