Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
511558,Mayflower Inn Rhoose,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.56
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.08
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
511558,Mayflower Inn Rhoose,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.93
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.48
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
511558,Mayflower Inn Rhoose,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
511558,Mayflower Inn Rhoose,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.13
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
511558,Mayflower Inn Rhoose,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.27
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
511558,Mayflower Inn Rhoose,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.61
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
511558,Mayflower Inn Rhoose,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.69
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
511558,Mayflower Inn Rhoose,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.09
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
511558,Mayflower Inn Rhoose,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.8
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
