Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
511558,Mayflower Inn Rhoose,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.89
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.86
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
511558,Mayflower Inn Rhoose,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
511558,Mayflower Inn Rhoose,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
511558,Mayflower Inn Rhoose,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.34
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.87
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
511558,Mayflower Inn Rhoose,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.77
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
