Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
511558,Mayflower Inn Rhoose,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.05
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
511558,Mayflower Inn Rhoose,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.84
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
511558,Mayflower Inn Rhoose,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
511558,Mayflower Inn Rhoose,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.84
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.02
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.28
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.48
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.19
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.15
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.39
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.96
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.36
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
