Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
511558,Mayflower Inn Rhoose,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.67
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
511558,Mayflower Inn Rhoose,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.26
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
511558,Mayflower Inn Rhoose,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.2
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,27.5
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
511558,Mayflower Inn Rhoose,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.76
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
511558,Mayflower Inn Rhoose,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.62
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,27.2
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
511558,Mayflower Inn Rhoose,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
511558,Mayflower Inn Rhoose,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
511558,Mayflower Inn Rhoose,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.9
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
