Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,26.7
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
511558,Mayflower Inn Rhoose,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.63
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.18
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,26.3
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
511558,Mayflower Inn Rhoose,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.86
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.79
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,26.1
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
511558,Mayflower Inn Rhoose,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,25.9
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
511558,Mayflower Inn Rhoose,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,17.38
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,25.9
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
511558,Mayflower Inn Rhoose,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.3
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,25.8
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
511558,Mayflower Inn Rhoose,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.64
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.17
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,25.6
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
511558,Mayflower Inn Rhoose,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,25.4
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
511558,Mayflower Inn Rhoose,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.43
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.75
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
