Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,25.1
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
511558,Mayflower Inn Rhoose,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,24.9
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
511558,Mayflower Inn Rhoose,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.57
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.8
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
511558,Mayflower Inn Rhoose,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.95
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.81
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.7
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
511558,Mayflower Inn Rhoose,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.97
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.56
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.6
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
511558,Mayflower Inn Rhoose,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.53
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.83
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.6
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
511558,Mayflower Inn Rhoose,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.35
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.64
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.77
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.6
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
511558,Mayflower Inn Rhoose,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.51
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.44
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.5
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
511558,Mayflower Inn Rhoose,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.82
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.4
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
511558,Mayflower Inn Rhoose,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
