Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,24.3
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
511558,Mayflower Inn Rhoose,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.18
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,24.3
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
511558,Mayflower Inn Rhoose,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.96
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,24.3
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
511558,Mayflower Inn Rhoose,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.48
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,24.3
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
511558,Mayflower Inn Rhoose,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.7
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.36
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.3
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
511558,Mayflower Inn Rhoose,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.02
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,24.3
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
511558,Mayflower Inn Rhoose,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,24.4
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
511558,Mayflower Inn Rhoose,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.98
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,24.4
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
511558,Mayflower Inn Rhoose,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.93
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.38
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,24.5
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
511558,Mayflower Inn Rhoose,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.69
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
