Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,24.5
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
511558,Mayflower Inn Rhoose,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,24.5
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
511558,Mayflower Inn Rhoose,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.31
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,24.5
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
511558,Mayflower Inn Rhoose,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,24.6
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
511558,Mayflower Inn Rhoose,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.19
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,24.7
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
511558,Mayflower Inn Rhoose,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.36
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.24
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,24.8
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
511558,Mayflower Inn Rhoose,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.91
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,24.9
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
511558,Mayflower Inn Rhoose,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,25.0
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,25.1
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
511558,Mayflower Inn Rhoose,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
