Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,25.3
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
511558,Mayflower Inn Rhoose,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,25.4
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
511558,Mayflower Inn Rhoose,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.1
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,25.6
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,25.7
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.35
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,25.8
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,26.0
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.2
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.3
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.5
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
