Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,26.8
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.29
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
511558,Mayflower Inn Rhoose,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,27.9
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
