Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
511558,Mayflower Inn Rhoose,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.7
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
511558,Mayflower Inn Rhoose,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.14
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
511558,Mayflower Inn Rhoose,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
511558,Mayflower Inn Rhoose,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
511558,Mayflower Inn Rhoose,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
