Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
511558,Mayflower Inn Rhoose,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
511558,Mayflower Inn Rhoose,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,25.8
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.75
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,25.9
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
511558,Mayflower Inn Rhoose,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,26.0
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
511558,Mayflower Inn Rhoose,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,26.1
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
511558,Mayflower Inn Rhoose,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,26.2
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
511558,Mayflower Inn Rhoose,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,26.3
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
511558,Mayflower Inn Rhoose,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.24
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,26.5
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
511558,Mayflower Inn Rhoose,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
