Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
511558,Mayflower Inn Rhoose,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.54
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,26.7
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,26.8
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
511558,Mayflower Inn Rhoose,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.93
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
511558,Mayflower Inn Rhoose,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.91
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
511558,Mayflower Inn Rhoose,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.06
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
511558,Mayflower Inn Rhoose,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.03
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.97
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
511558,Mayflower Inn Rhoose,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.3
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.2
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
511558,Mayflower Inn Rhoose,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.25
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
511558,Mayflower Inn Rhoose,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.01
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,27.1
