Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
511558,Mayflower Inn Rhoose,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.1
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.52
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
511558,Mayflower Inn Rhoose,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.98
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.39
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.29
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
511558,Mayflower Inn Rhoose,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.48
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.75
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,14.67
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
511558,Mayflower Inn Rhoose,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.34
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
511558,Mayflower Inn Rhoose,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
511558,Mayflower Inn Rhoose,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.38
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
511558,Mayflower Inn Rhoose,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.7
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.79
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.05
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.2
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.52
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
511558,Mayflower Inn Rhoose,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.7
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.2
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.76
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.16
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
511558,Mayflower Inn Rhoose,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.49
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
