Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
511558,Mayflower Inn Rhoose,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.27
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.87
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
511558,Mayflower Inn Rhoose,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.86
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
511558,Mayflower Inn Rhoose,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.73
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
511558,Mayflower Inn Rhoose,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.49
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.72
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,27.2
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
511558,Mayflower Inn Rhoose,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.71
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
511558,Mayflower Inn Rhoose,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.37
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
511558,Mayflower Inn Rhoose,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.28
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,27.5
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
511558,Mayflower Inn Rhoose,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.88
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.04
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.04
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
