Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
511558,Mayflower Inn Rhoose,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.49
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.64
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
511558,Mayflower Inn Rhoose,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.89
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.3
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
511558,Mayflower Inn Rhoose,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.09
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.9
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
511558,Mayflower Inn Rhoose,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.46
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.11
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.79
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
511558,Mayflower Inn Rhoose,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.5
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.41
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,27.9
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
511558,Mayflower Inn Rhoose,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.53
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
511558,Mayflower Inn Rhoose,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.52
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.01
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
511558,Mayflower Inn Rhoose,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.3
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
511558,Mayflower Inn Rhoose,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.04
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.4
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.77
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
