Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
511558,Mayflower Inn Rhoose,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.26
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.69
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
511558,Mayflower Inn Rhoose,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.89
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.86
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.31
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
511558,Mayflower Inn Rhoose,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.03
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
511558,Mayflower Inn Rhoose,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.58
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.1
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
511558,Mayflower Inn Rhoose,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.94
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
511558,Mayflower Inn Rhoose,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
511558,Mayflower Inn Rhoose,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.32
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
511558,Mayflower Inn Rhoose,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
511558,Mayflower Inn Rhoose,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.55
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
