Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
511558,Mayflower Inn Rhoose,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,27.5
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.31
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.77
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.87
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
511558,Mayflower Inn Rhoose,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
511558,Mayflower Inn Rhoose,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.86
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,26.8
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
511558,Mayflower Inn Rhoose,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
511558,Mayflower Inn Rhoose,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.42
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,26.5
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
511558,Mayflower Inn Rhoose,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,13.6
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
