Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,26.4
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
511558,Mayflower Inn Rhoose,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,26.3
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
511558,Mayflower Inn Rhoose,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.02
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,26.2
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
511558,Mayflower Inn Rhoose,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.43
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,26.1
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.05
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,26.0
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,25.9
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.24
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.56
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,25.8
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
511558,Mayflower Inn Rhoose,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.18
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.31
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,25.8
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
511558,Mayflower Inn Rhoose,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.52
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,25.7
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
511558,Mayflower Inn Rhoose,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.1
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
