Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,25.6
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
511558,Mayflower Inn Rhoose,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.64
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.31
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,25.6
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
511558,Mayflower Inn Rhoose,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.46
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.75
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,25.5
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
511558,Mayflower Inn Rhoose,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.8
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,25.4
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
511558,Mayflower Inn Rhoose,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.13
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,25.3
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
511558,Mayflower Inn Rhoose,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.79
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.19
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,25.2
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
511558,Mayflower Inn Rhoose,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.21
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.77
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.01
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,25.1
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
511558,Mayflower Inn Rhoose,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.09
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.81
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,25.0
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
511558,Mayflower Inn Rhoose,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.76
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.9
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
511558,Mayflower Inn Rhoose,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.26
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.4
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
