Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.8
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
511558,Mayflower Inn Rhoose,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.21
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,12.39
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.7
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
511558,Mayflower Inn Rhoose,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.36
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.45
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.6
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
511558,Mayflower Inn Rhoose,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.88
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.82
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,24.6
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
511558,Mayflower Inn Rhoose,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.46
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,24.5
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
511558,Mayflower Inn Rhoose,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.72
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.1
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,24.4
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
511558,Mayflower Inn Rhoose,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.95
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.52
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,24.4
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
511558,Mayflower Inn Rhoose,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,18.71
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.94
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,24.4
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.71
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
511558,Mayflower Inn Rhoose,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,24.3
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
511558,Mayflower Inn Rhoose,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
