Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,24.2
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
511558,Mayflower Inn Rhoose,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.45
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.26
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,24.1
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
511558,Mayflower Inn Rhoose,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.79
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,24.1
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
511558,Mayflower Inn Rhoose,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.13
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,24.0
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
511558,Mayflower Inn Rhoose,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.92
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.95
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,24.0
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
511558,Mayflower Inn Rhoose,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.98
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.75
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.9
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
511558,Mayflower Inn Rhoose,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.23
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,23.9
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
511558,Mayflower Inn Rhoose,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.26
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.92
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,23.9
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.41
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.97
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.9
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
511558,Mayflower Inn Rhoose,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.5
