Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.9
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
511558,Mayflower Inn Rhoose,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.38
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,23.9
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
511558,Mayflower Inn Rhoose,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.42
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.75
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.21
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,23.8
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
511558,Mayflower Inn Rhoose,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.23
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,23.8
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
511558,Mayflower Inn Rhoose,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.44
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,23.8
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
511558,Mayflower Inn Rhoose,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.83
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.31
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,23.8
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
511558,Mayflower Inn Rhoose,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,15.38
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.84
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.66
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,23.8
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
511558,Mayflower Inn Rhoose,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,17.8
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.35
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,23.7
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
511558,Mayflower Inn Rhoose,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.82
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,23.7
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
511558,Mayflower Inn Rhoose,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
