Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,23.8
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
511558,Mayflower Inn Rhoose,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.43
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,23.8
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
511558,Mayflower Inn Rhoose,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.9
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.78
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,23.8
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
511558,Mayflower Inn Rhoose,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,23.8
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,23.8
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
511558,Mayflower Inn Rhoose,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,23.9
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
511558,Mayflower Inn Rhoose,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,23.9
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
511558,Mayflower Inn Rhoose,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,23.9
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
511558,Mayflower Inn Rhoose,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,24.0
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
