Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.36
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,24.0
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,24.1
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
511558,Mayflower Inn Rhoose,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,24.2
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,24.3
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,24.3
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.64
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,24.4
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.77
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.51
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,24.5
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,24.6
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,24.6
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
