Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,24.8
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,24.8
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
511558,Mayflower Inn Rhoose,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,24.9
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
511558,Mayflower Inn Rhoose,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,25.0
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
511558,Mayflower Inn Rhoose,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,25.0
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
511558,Mayflower Inn Rhoose,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.02
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,25.1
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
511558,Mayflower Inn Rhoose,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.91
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,25.2
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
511558,Mayflower Inn Rhoose,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.43
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,25.3
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
511558,Mayflower Inn Rhoose,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.4
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
