Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,25.5
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
511558,Mayflower Inn Rhoose,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.51
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,25.6
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
511558,Mayflower Inn Rhoose,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,25.7
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,25.8
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
511558,Mayflower Inn Rhoose,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.04
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,25.9
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
511558,Mayflower Inn Rhoose,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.65
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.0
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
511558,Mayflower Inn Rhoose,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,26.2
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
511558,Mayflower Inn Rhoose,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,26.3
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.48
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,26.5
