Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.48
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
511558,Mayflower Inn Rhoose,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,26.8
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
511558,Mayflower Inn Rhoose,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
511558,Mayflower Inn Rhoose,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
511558,Mayflower Inn Rhoose,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
511558,Mayflower Inn Rhoose,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
511558,Mayflower Inn Rhoose,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
511558,Mayflower Inn Rhoose,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
