Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
511558,Mayflower Inn Rhoose,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
511558,Mayflower Inn Rhoose,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
511558,Mayflower Inn Rhoose,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
511558,Mayflower Inn Rhoose,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.4
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
511558,Mayflower Inn Rhoose,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
511558,Mayflower Inn Rhoose,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
511558,Mayflower Inn Rhoose,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.42
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.52
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
511558,Mayflower Inn Rhoose,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.72
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
511558,Mayflower Inn Rhoose,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.97
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
