Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
511558,Mayflower Inn Rhoose,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.67
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.93
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
511558,Mayflower Inn Rhoose,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.21
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
511558,Mayflower Inn Rhoose,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.91
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.58
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
511558,Mayflower Inn Rhoose,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.67
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.65
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
511558,Mayflower Inn Rhoose,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.27
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.47
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
511558,Mayflower Inn Rhoose,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.82
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
511558,Mayflower Inn Rhoose,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.47
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.38
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
511558,Mayflower Inn Rhoose,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.2
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.65
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
511558,Mayflower Inn Rhoose,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.67
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
