Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
511558,Mayflower Inn Rhoose,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.79
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.92
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
511558,Mayflower Inn Rhoose,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.02
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.59
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
511558,Mayflower Inn Rhoose,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.77
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.21
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.12
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
511558,Mayflower Inn Rhoose,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.83
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.85
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
511558,Mayflower Inn Rhoose,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.03
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
511558,Mayflower Inn Rhoose,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.87
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.59
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.51
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
511558,Mayflower Inn Rhoose,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.57
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.57
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
511558,Mayflower Inn Rhoose,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.24
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.77
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
511558,Mayflower Inn Rhoose,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.83
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.44
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
