Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
511558,Mayflower Inn Rhoose,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.39
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.65
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
511558,Mayflower Inn Rhoose,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.1
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.66
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
511558,Mayflower Inn Rhoose,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.61
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.35
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
511558,Mayflower Inn Rhoose,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.09
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.8
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
511558,Mayflower Inn Rhoose,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.21
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.81
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
511558,Mayflower Inn Rhoose,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.14
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
511558,Mayflower Inn Rhoose,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.08
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
511558,Mayflower Inn Rhoose,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.51
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.93
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.95
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
511558,Mayflower Inn Rhoose,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.47
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.44
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
