Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.95
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
511558,Mayflower Inn Rhoose,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.67
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.9
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
511558,Mayflower Inn Rhoose,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.58
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
511558,Mayflower Inn Rhoose,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.17
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
511558,Mayflower Inn Rhoose,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.59
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
511558,Mayflower Inn Rhoose,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.79
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
511558,Mayflower Inn Rhoose,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.46
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.3
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.23
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
511558,Mayflower Inn Rhoose,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.12
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.46
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
