Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
511558,Mayflower Inn Rhoose,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
511558,Mayflower Inn Rhoose,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.91
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.08
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
511558,Mayflower Inn Rhoose,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.82
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
511558,Mayflower Inn Rhoose,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.26
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.58
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.02
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
511558,Mayflower Inn Rhoose,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.06
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
511558,Mayflower Inn Rhoose,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.1
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
