Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.18
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
511558,Mayflower Inn Rhoose,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
511558,Mayflower Inn Rhoose,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
511558,Mayflower Inn Rhoose,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.95
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.83
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.94
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
