Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
511558,Mayflower Inn Rhoose,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.34
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
511558,Mayflower Inn Rhoose,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.95
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
511558,Mayflower Inn Rhoose,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.1
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.45
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,27.2
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
511558,Mayflower Inn Rhoose,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
511558,Mayflower Inn Rhoose,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.35
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,26.7
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
511558,Mayflower Inn Rhoose,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.27
