Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,26.5
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
511558,Mayflower Inn Rhoose,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.12
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,26.3
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
511558,Mayflower Inn Rhoose,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,26.1
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
511558,Mayflower Inn Rhoose,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.9
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
511558,Mayflower Inn Rhoose,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.79
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.7
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
511558,Mayflower Inn Rhoose,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.42
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.51
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,25.6
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
511558,Mayflower Inn Rhoose,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,25.4
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
511558,Mayflower Inn Rhoose,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,25.2
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
511558,Mayflower Inn Rhoose,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.42
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,25.1
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
511558,Mayflower Inn Rhoose,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
