Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.77
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.77
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.36
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,24.8
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
511558,Mayflower Inn Rhoose,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.67
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.6
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
511558,Mayflower Inn Rhoose,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.35
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.4
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
511558,Mayflower Inn Rhoose,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.67
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,24.3
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
511558,Mayflower Inn Rhoose,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.68
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,24.1
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
511558,Mayflower Inn Rhoose,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.9
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
511558,Mayflower Inn Rhoose,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.02
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.8
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
511558,Mayflower Inn Rhoose,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.32
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.6
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
511558,Mayflower Inn Rhoose,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.42
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.82
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.5
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
