Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.45
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.16
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.67
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.3
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
511558,Mayflower Inn Rhoose,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.69
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,23.2
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
511558,Mayflower Inn Rhoose,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.4
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,23.1
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
511558,Mayflower Inn Rhoose,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.75
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.84
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,23.1
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
511558,Mayflower Inn Rhoose,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.81
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,23.0
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
511558,Mayflower Inn Rhoose,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.93
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.25
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.81
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,22.9
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
511558,Mayflower Inn Rhoose,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.07
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.01
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,22.9
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
511558,Mayflower Inn Rhoose,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,22.8
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
511558,Mayflower Inn Rhoose,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.36
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,22.8
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
