Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
511558,Mayflower Inn Rhoose,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.05
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,22.7
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
511558,Mayflower Inn Rhoose,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.26
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.56
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,22.7
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
511558,Mayflower Inn Rhoose,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,22.6
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
511558,Mayflower Inn Rhoose,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,22.6
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
511558,Mayflower Inn Rhoose,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.62
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,22.6
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
511558,Mayflower Inn Rhoose,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,22.7
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
511558,Mayflower Inn Rhoose,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.72
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,22.8
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
511558,Mayflower Inn Rhoose,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,22.8
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
511558,Mayflower Inn Rhoose,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.57
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,22.9
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
