Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
511558,Mayflower Inn Rhoose,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.85
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.25
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,22.9
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
511558,Mayflower Inn Rhoose,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,22.9
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.0
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.0
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.96
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.0
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.94
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.1
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.2
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
511558,Mayflower Inn Rhoose,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,23.3
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.63
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,23.4
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
