Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
511558,Mayflower Inn Rhoose,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.95
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,23.5
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
511558,Mayflower Inn Rhoose,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,23.6
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
511558,Mayflower Inn Rhoose,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,23.7
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,23.8
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,23.9
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.79
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,24.0
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
511558,Mayflower Inn Rhoose,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.78
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,24.1
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,24.2
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
511558,Mayflower Inn Rhoose,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
