Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,24.3
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,24.4
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
511558,Mayflower Inn Rhoose,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,24.5
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,24.6
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,24.7
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
511558,Mayflower Inn Rhoose,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,24.9
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
511558,Mayflower Inn Rhoose,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.77
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.34
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,25.0
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
511558,Mayflower Inn Rhoose,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.84
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.71
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,25.1
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
511558,Mayflower Inn Rhoose,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,25.2
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
