Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,25.3
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
511558,Mayflower Inn Rhoose,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.55
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,25.4
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
511558,Mayflower Inn Rhoose,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.65
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.63
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,25.6
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
511558,Mayflower Inn Rhoose,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,25.7
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
511558,Mayflower Inn Rhoose,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
511558,Mayflower Inn Rhoose,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.46
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
511558,Mayflower Inn Rhoose,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.48
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
511558,Mayflower Inn Rhoose,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.28
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
511558,Mayflower Inn Rhoose,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
