Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
511558,Mayflower Inn Rhoose,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
511558,Mayflower Inn Rhoose,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
511558,Mayflower Inn Rhoose,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.54
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
511558,Mayflower Inn Rhoose,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
511558,Mayflower Inn Rhoose,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
511558,Mayflower Inn Rhoose,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.04
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
511558,Mayflower Inn Rhoose,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.75
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
511558,Mayflower Inn Rhoose,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.78
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.59
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
511558,Mayflower Inn Rhoose,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
