Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
511558,Mayflower Inn Rhoose,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.96
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.8
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
511558,Mayflower Inn Rhoose,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.48
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
511558,Mayflower Inn Rhoose,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.15
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
511558,Mayflower Inn Rhoose,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
511558,Mayflower Inn Rhoose,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.41
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.46
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
511558,Mayflower Inn Rhoose,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.8
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
511558,Mayflower Inn Rhoose,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.13
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
511558,Mayflower Inn Rhoose,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.88
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.23
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
511558,Mayflower Inn Rhoose,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.29
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
