Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
511558,Mayflower Inn Rhoose,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.75
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
511558,Mayflower Inn Rhoose,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.24
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.74
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
511558,Mayflower Inn Rhoose,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.88
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
511558,Mayflower Inn Rhoose,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.36
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
511558,Mayflower Inn Rhoose,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.67
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
511558,Mayflower Inn Rhoose,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.85
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,32.1
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
511558,Mayflower Inn Rhoose,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.08
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,32.1
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
511558,Mayflower Inn Rhoose,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,32.2
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
511558,Mayflower Inn Rhoose,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
