Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,32.3
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
511558,Mayflower Inn Rhoose,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.39
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.79
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
511558,Mayflower Inn Rhoose,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.15
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
511558,Mayflower Inn Rhoose,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.39
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.81
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
511558,Mayflower Inn Rhoose,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.29
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.79
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
511558,Mayflower Inn Rhoose,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.47
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,51.3
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,32.3
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
511558,Mayflower Inn Rhoose,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.39
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.74
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,32.3
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
511558,Mayflower Inn Rhoose,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.33
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.15
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,32.2
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
511558,Mayflower Inn Rhoose,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.85
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.48
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.79
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.73
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.9
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.17
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
511558,Mayflower Inn Rhoose,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.23
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.52
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
