Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
511558,Mayflower Inn Rhoose,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.17
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
511558,Mayflower Inn Rhoose,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.16
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.09
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
511558,Mayflower Inn Rhoose,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.68
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
511558,Mayflower Inn Rhoose,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.85
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.58
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.77
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
511558,Mayflower Inn Rhoose,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.71
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.14
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
511558,Mayflower Inn Rhoose,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.83
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.44
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
511558,Mayflower Inn Rhoose,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.84
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.47
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
511558,Mayflower Inn Rhoose,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.04
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.25
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
