Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
511558,Mayflower Inn Rhoose,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.83
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
511558,Mayflower Inn Rhoose,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.33
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.05
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.28
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
511558,Mayflower Inn Rhoose,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.44
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
511558,Mayflower Inn Rhoose,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.26
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.42
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.05
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.05
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.79
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
511558,Mayflower Inn Rhoose,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.03
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
511558,Mayflower Inn Rhoose,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.34
