Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
511558,Mayflower Inn Rhoose,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.65
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.06
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.05
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.92
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
