Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.49
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.82
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.13
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
511558,Mayflower Inn Rhoose,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.08
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.26
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
511558,Mayflower Inn Rhoose,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.6
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,27.9
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
511558,Mayflower Inn Rhoose,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.67
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.44
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,27.5
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
