Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
511558,Mayflower Inn Rhoose,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
511558,Mayflower Inn Rhoose,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.02
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.83
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
511558,Mayflower Inn Rhoose,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,26.4
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
511558,Mayflower Inn Rhoose,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,26.2
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
511558,Mayflower Inn Rhoose,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,26.0
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
511558,Mayflower Inn Rhoose,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,25.8
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
511558,Mayflower Inn Rhoose,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.19
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,25.6
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
511558,Mayflower Inn Rhoose,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.17
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,25.5
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
