Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
511558,Mayflower Inn Rhoose,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.08
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,25.3
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
511558,Mayflower Inn Rhoose,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.89
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,25.2
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
511558,Mayflower Inn Rhoose,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,25.0
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
511558,Mayflower Inn Rhoose,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,24.8
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
511558,Mayflower Inn Rhoose,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,24.7
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
511558,Mayflower Inn Rhoose,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.52
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,24.5
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
511558,Mayflower Inn Rhoose,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,24.4
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
511558,Mayflower Inn Rhoose,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.92
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,24.2
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
511558,Mayflower Inn Rhoose,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.23
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.05
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.1
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
