Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
511558,Mayflower Inn Rhoose,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.9
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.7
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,24.0
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
511558,Mayflower Inn Rhoose,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,23.9
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
511558,Mayflower Inn Rhoose,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.41
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.46
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.82
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,23.8
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
511558,Mayflower Inn Rhoose,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,15.17
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.4
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,23.7
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
511558,Mayflower Inn Rhoose,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.97
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,23.7
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
511558,Mayflower Inn Rhoose,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.24
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.22
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,23.6
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
511558,Mayflower Inn Rhoose,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.82
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,15.64
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,23.6
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
511558,Mayflower Inn Rhoose,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.77
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.76
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,23.6
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
511558,Mayflower Inn Rhoose,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.66
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,23.6
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
