Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
511558,Mayflower Inn Rhoose,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.39
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.73
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,23.6
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.51
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
511558,Mayflower Inn Rhoose,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.26
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,23.6
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
511558,Mayflower Inn Rhoose,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.62
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,23.6
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
511558,Mayflower Inn Rhoose,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,13.66
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,23.7
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
511558,Mayflower Inn Rhoose,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.7
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,23.8
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
511558,Mayflower Inn Rhoose,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,23.8
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,23.9
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
511558,Mayflower Inn Rhoose,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,13.37
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,23.9
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
511558,Mayflower Inn Rhoose,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.21
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
