Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,24.0
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
511558,Mayflower Inn Rhoose,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,24.2
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
511558,Mayflower Inn Rhoose,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,24.3
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
511558,Mayflower Inn Rhoose,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,24.4
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
511558,Mayflower Inn Rhoose,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,24.5
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
511558,Mayflower Inn Rhoose,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,24.7
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
511558,Mayflower Inn Rhoose,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.83
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,24.8
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,25.0
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,25.1
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
