Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,25.3
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,25.4
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
511558,Mayflower Inn Rhoose,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,25.6
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,25.8
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,25.9
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,26.1
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
511558,Mayflower Inn Rhoose,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,26.2
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,26.4
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
