Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,26.8
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,27.2
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
511558,Mayflower Inn Rhoose,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,27.9
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
511558,Mayflower Inn Rhoose,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
