Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
511558,Mayflower Inn Rhoose,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
511558,Mayflower Inn Rhoose,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,28.9
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
511558,Mayflower Inn Rhoose,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.98
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
511558,Mayflower Inn Rhoose,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
511558,Mayflower Inn Rhoose,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
